Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.06
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
535848,Baron Street Usk,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.3
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
535848,Baron Street Usk,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.51
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.62
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.49
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
535848,Baron Street Usk,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.51
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.12
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.93
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.87
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.1
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.64
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
535848,Baron Street Usk,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.85
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.81
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.14
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.08
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.4
