Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.48
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.1
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.05
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.7
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.4
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.54
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.36
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
535848,Baron Street Usk,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.5
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.43
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
535848,Baron Street Usk,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.69
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.23
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
535848,Baron Street Usk,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.09
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.16
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.81
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
535848,Baron Street Usk,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.62
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.04
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.44
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
535848,Baron Street Usk,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.61
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.24
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.2
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.4
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
