Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
535848,Baron Street Usk,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.97
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
535848,Baron Street Usk,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.42
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.38
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
535848,Baron Street Usk,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.45
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
535848,Baron Street Usk,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.18
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
535848,Baron Street Usk,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.31
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.86
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
535848,Baron Street Usk,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.05
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.6
