Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
535848,Baron Street Usk,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535848,Baron Street Usk,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.98
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
535848,Baron Street Usk,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
535848,Baron Street Usk,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.52
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.27
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.15
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.66
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535848,Baron Street Usk,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.55
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.18
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
535848,Baron Street Usk,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
