Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.32
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.79
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.43
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.99
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535848,Baron Street Usk,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.74
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
535848,Baron Street Usk,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.21
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.89
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.15
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.27
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.33
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.37
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.03
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.03
