Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.42
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535848,Baron Street Usk,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.53
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.77
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.49
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
