Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.53
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.23
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.87
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
