Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.41
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.81
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.04
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.18
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.52
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.32
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
