Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.24
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.78
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535848,Baron Street Usk,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.37
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.01
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.96
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
