Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.33
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
535848,Baron Street Usk,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.17
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.9
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
535848,Baron Street Usk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.92
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.36
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
