Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.92
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.32
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
535848,Baron Street Usk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.81
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.57
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.07
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
535848,Baron Street Usk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.26
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.36
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.91
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
