Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.8
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
535848,Baron Street Usk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.6
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.23
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,34.6
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
535848,Baron Street Usk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.87
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,34.6
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.87
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.83
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,34.7
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
535848,Baron Street Usk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.34
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,34.8
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
535848,Baron Street Usk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.1
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
535848,Baron Street Usk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.84
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.7
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
535848,Baron Street Usk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.43
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.1
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535848,Baron Street Usk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
