Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.15
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.98
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.61
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.46
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.37
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
535848,Baron Street Usk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.52
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,35.1
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
535848,Baron Street Usk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.82
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.23
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.16
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.08
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.3
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.98
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.19
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.3
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
535848,Baron Street Usk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.38
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.75
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
535848,Baron Street Usk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.56
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.85
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
535848,Baron Street Usk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.64
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.85
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.8
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
535848,Baron Street Usk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.93
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.72
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
