Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
535848,Baron Street Usk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.59
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.4
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
535848,Baron Street Usk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.82
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535848,Baron Street Usk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.85
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.11
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.44
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.4
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535848,Baron Street Usk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.05
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.7
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.3
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
535848,Baron Street Usk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.64
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.52
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.4
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,35.2
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
535848,Baron Street Usk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.29
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.72
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535848,Baron Street Usk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.59
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.5
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,35.0
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
535848,Baron Street Usk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.1
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
