Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.17
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.9
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535848,Baron Street Usk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.41
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.8
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
535848,Baron Street Usk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.43
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.8
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535848,Baron Street Usk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.24
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.2
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,34.7
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.37
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.57
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.6
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
535848,Baron Street Usk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.15
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.7
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
535848,Baron Street Usk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.82
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,34.6
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.08
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,34.7
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.43
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,34.6
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
