Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.18
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.09
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.96
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.21
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.02
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.92
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535848,Baron Street Usk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.32
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
535848,Baron Street Usk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.71
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
