Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.34
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
535848,Baron Street Usk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.2
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.2
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.19
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
535848,Baron Street Usk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.6
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
535848,Baron Street Usk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.11
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.39
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
535848,Baron Street Usk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.42
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.92
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.51
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
535848,Baron Street Usk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.32
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.26
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.16
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.08
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.56
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
