Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.35
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.7
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.71
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
535848,Baron Street Usk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.97
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
535848,Baron Street Usk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
535848,Baron Street Usk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.23
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
535848,Baron Street Usk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.16
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.24
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.9
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
535848,Baron Street Usk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.6
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.9
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535848,Baron Street Usk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.44
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
535848,Baron Street Usk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.14
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
