Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.38
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.33
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
535848,Baron Street Usk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535848,Baron Street Usk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.67
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.21
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
535848,Baron Street Usk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.79
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.74
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
535848,Baron Street Usk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.2
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
535848,Baron Street Usk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.87
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.72
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
535848,Baron Street Usk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.78
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535848,Baron Street Usk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.74
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.95
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
