Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.16
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
535848,Baron Street Usk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.03
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.24
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
535848,Baron Street Usk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.2
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.8
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.3
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.26
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.52
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.4
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
535848,Baron Street Usk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.4
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.3
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535848,Baron Street Usk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.19
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.01
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.21
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
535848,Baron Street Usk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
