Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.92
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.21
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.24
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
