Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
535848,Baron Street Usk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.04
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.02
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.25
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.57
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
