Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.79
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.14
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
