Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.5
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.38
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.67
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.37
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.32
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.03
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.85
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
535848,Baron Street Usk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
