Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.04
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.27
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.49
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.58
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.68
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.62
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.28
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.54
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
