Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.79
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
