Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
535848,Baron Street Usk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
535848,Baron Street Usk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.31
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.74
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
