Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
535848,Baron Street Usk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.14
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.13
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.67
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535848,Baron Street Usk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.22
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
535848,Baron Street Usk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.07
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
535848,Baron Street Usk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.05
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.13
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.63
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535848,Baron Street Usk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.8
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
535848,Baron Street Usk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.8
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.29
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
535848,Baron Street Usk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
