Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.77
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.31
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
535848,Baron Street Usk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.43
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.53
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
535848,Baron Street Usk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.8
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.78
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
535848,Baron Street Usk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.79
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.74
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
535848,Baron Street Usk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.64
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.4
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
535848,Baron Street Usk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.86
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535848,Baron Street Usk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.6
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.93
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
535848,Baron Street Usk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.7
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.21
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
535848,Baron Street Usk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.51
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.55
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535848,Baron Street Usk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.03
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.53
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
