Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535848,Baron Street Usk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.36
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.37
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
535848,Baron Street Usk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.03
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.09
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
535848,Baron Street Usk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.48
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.29
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
535848,Baron Street Usk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
535848,Baron Street Usk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
535848,Baron Street Usk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
535848,Baron Street Usk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.34
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
535848,Baron Street Usk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.42
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
535848,Baron Street Usk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.77
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
