Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
535848,Baron Street Usk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.85
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
535848,Baron Street Usk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.21
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
535848,Baron Street Usk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.0
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
535848,Baron Street Usk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
535848,Baron Street Usk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.67
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.28
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
535848,Baron Street Usk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.26
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
535848,Baron Street Usk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
