Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.55
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.29
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
535848,Baron Street Usk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,34.2
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.59
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.18
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.3
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.98
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
535848,Baron Street Usk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.34
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.57
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.24
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.17
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.09
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
535848,Baron Street Usk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
