Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.94
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.77
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.2
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.33
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
535848,Baron Street Usk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.49
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.86
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.6
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
535848,Baron Street Usk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.67
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.1
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.47
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.96
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
535848,Baron Street Usk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.79
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
535848,Baron Street Usk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.78
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.04
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.48
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
535848,Baron Street Usk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.9
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.29
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.68
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.95
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.49
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
