Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.5
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.64
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
535848,Baron Street Usk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.18
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
535848,Baron Street Usk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.18
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.32
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
535848,Baron Street Usk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535848,Baron Street Usk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
