Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.43
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.24
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.7
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.64
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
535848,Baron Street Usk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.03
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
535848,Baron Street Usk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.41
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
535848,Baron Street Usk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.66
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
