Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.91
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
535848,Baron Street Usk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
535848,Baron Street Usk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.49
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.58
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.66
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
535848,Baron Street Usk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.46
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.8
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
535848,Baron Street Usk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.97
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.52
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
535848,Baron Street Usk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
