Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.07
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.07
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.02
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.55
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
