Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.18
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.11
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,28.7
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,28.8
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,28.8
