Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,28.9
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,28.9
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.57
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.88
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.79
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
