Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.78
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.91
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.24
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
535848,Baron Street Usk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.09
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
535848,Baron Street Usk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.01
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
535848,Baron Street Usk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.65
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
