Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.13
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.24
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.05
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.68
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
