Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.87
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.59
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.34
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.31
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.84
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.17
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
535848,Baron Street Usk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
535848,Baron Street Usk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
