Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
535848,Baron Street Usk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
535848,Baron Street Usk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.53
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
535848,Baron Street Usk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.47
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
535848,Baron Street Usk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.87
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
535848,Baron Street Usk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535848,Baron Street Usk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.12
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.69
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
