Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.08
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
535848,Baron Street Usk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.01
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.87
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.14
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.7
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
535848,Baron Street Usk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.45
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.25
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
535848,Baron Street Usk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.27
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
535848,Baron Street Usk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.06
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.5
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
535848,Baron Street Usk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.89
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.33
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
535848,Baron Street Usk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.26
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.14
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
535848,Baron Street Usk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.35
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.17
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
535848,Baron Street Usk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.84
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.19
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.9
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
535848,Baron Street Usk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.65
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.41
