Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.6
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
535848,Baron Street Usk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.85
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.44
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.88
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.4
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
535848,Baron Street Usk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.43
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.55
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.6
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535848,Baron Street Usk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.87
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.81
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
535848,Baron Street Usk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.42
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.79
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.3
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
535848,Baron Street Usk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.22
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.91
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
535848,Baron Street Usk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.53
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.85
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.95
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
535848,Baron Street Usk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.63
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
535848,Baron Street Usk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.11
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.67
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535848,Baron Street Usk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.9
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
