Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
535848,Baron Street Usk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.04
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.66
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.04
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.4
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.07
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.82
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.89
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.03
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.84
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
