Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.54
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.56
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.22
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.28
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.96
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
535848,Baron Street Usk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.85
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.36
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.25
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.97
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
