Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.05
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.14
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.02
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.05
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
535848,Baron Street Usk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
535848,Baron Street Usk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
535848,Baron Street Usk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.61
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.12
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.51
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.41
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
