Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.05
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.26
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.99
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
535848,Baron Street Usk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.87
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.16
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
535848,Baron Street Usk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
535848,Baron Street Usk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
535848,Baron Street Usk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.98
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.53
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
