Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
535848,Baron Street Usk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.0
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
535848,Baron Street Usk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.68
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.51
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.47
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.62
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
535848,Baron Street Usk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.78
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535848,Baron Street Usk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
535848,Baron Street Usk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.23
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.0
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
