Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
535848,Baron Street Usk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.73
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
535848,Baron Street Usk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.99
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.07
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
535848,Baron Street Usk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.23
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
535848,Baron Street Usk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.7
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
535848,Baron Street Usk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.29
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
535848,Baron Street Usk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
535848,Baron Street Usk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
535848,Baron Street Usk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
