Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.06
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
535848,Baron Street Usk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
535848,Baron Street Usk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.32
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
535848,Baron Street Usk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.79
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
