Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.16
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,28.7
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,28.8
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,28.9
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.93
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
