Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.43
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.98
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.41
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.74
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
