Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.58
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.32
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.21
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.56
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
