Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.47
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.12
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.87
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.13
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
535848,Baron Street Usk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.95
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.36
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
