Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.72
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.66
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.04
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.29
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.23
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
