Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.69
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.1
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.16
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.8
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.31
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.67
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.87
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.84
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
