Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.83
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.86
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.88
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.02
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.35
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.22
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.6
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
535848,Baron Street Usk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.33
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.89
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
535848,Baron Street Usk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.17
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535848,Baron Street Usk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.83
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.47
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
535848,Baron Street Usk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
