Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.93
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.11
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
535848,Baron Street Usk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.42
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.85
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
535848,Baron Street Usk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.52
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.39
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.98
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
535848,Baron Street Usk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.08
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.79
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
535848,Baron Street Usk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.4
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.15
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.8
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
535848,Baron Street Usk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
535848,Baron Street Usk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.07
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
535848,Baron Street Usk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.71
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
535848,Baron Street Usk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.98
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.1
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.04
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
