Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
535848,Baron Street Usk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.77
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.3
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.04
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.11
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.84
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
535848,Baron Street Usk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.64
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.5
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.77
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
535848,Baron Street Usk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.44
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
535848,Baron Street Usk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.56
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.61
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
