Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.13
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.91
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.67
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
535848,Baron Street Usk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.14
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.04
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.47
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.9
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.47
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.21
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
