Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.16
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.88
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.85
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
535848,Baron Street Usk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.27
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.6
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.55
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.23
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
