Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.2
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.49
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.55
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.47
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.01
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.09
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.22
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.04
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.83
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
